Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
