Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
