Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
