Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
