Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
