Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,12.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
