Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
