Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
