Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
