Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
