Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
