Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
