Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
