Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
