Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
