Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
