Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
