Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
