Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
