Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
