Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
