Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
