Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
