Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
