Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
