Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,19.4
