Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
