Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
