Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
