Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
