Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
