Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
