Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
