Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
