Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
