Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
