Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
