Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
