Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
