Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
