Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
