Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
