Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
