Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
