Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
