Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
