Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
