Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
