Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
