Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
