Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
