Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,17.9
