Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
