Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
