Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
