Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
