Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
