Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
