Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
