Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
