Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
