Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
