Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
