Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
